Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
933748,VERE RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
933748,VERE RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
933748,VERE RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
933748,VERE RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
933748,VERE RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
933748,VERE RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
933748,VERE RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
933748,VERE RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
933748,VERE RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
