Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
933748,VERE RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
933748,VERE RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
933748,VERE RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
933748,VERE RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
933748,VERE RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
933748,VERE RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
933748,VERE RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
933748,VERE RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
933748,VERE RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
933748,VERE RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
