Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
933748,VERE RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.36
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
933748,VERE RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
933748,VERE RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.64
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.36
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
933748,VERE RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.09
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.12
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
933748,VERE RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.48
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
933748,VERE RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
933748,VERE RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
933748,VERE RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.75
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
933748,VERE RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.5
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,16.2
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.44
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
933748,VERE RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.54
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
