Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,16.3
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.92
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
933748,VERE RD RUGBY,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.3
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,16.3
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.81
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
933748,VERE RD RUGBY,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.9
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,16.3
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.55
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
933748,VERE RD RUGBY,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.75
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,79.2
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.9
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,16.3
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
933748,VERE RD RUGBY,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,76.0
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,16.2
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
933748,VERE RD RUGBY,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.35
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,88.7
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,16.2
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.68
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
933748,VERE RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,82.1
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
933748,VERE RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.98
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
933748,VERE RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.81
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
933748,VERE RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.58
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
933748,VERE RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
