Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
933748,VERE RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
933748,VERE RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
933748,VERE RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
933748,VERE RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
933748,VERE RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
933748,VERE RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
933748,VERE RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
933748,VERE RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
933748,VERE RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
933748,VERE RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
