Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
933748,VERE RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
933748,VERE RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
933748,VERE RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
933748,VERE RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
933748,VERE RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
933748,VERE RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
933748,VERE RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
933748,VERE RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
933748,VERE RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
933748,VERE RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
