Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
933748,VERE RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
933748,VERE RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
933748,VERE RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
933748,VERE RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
933748,VERE RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
933748,VERE RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
933748,VERE RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
933748,VERE RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
933748,VERE RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
933748,VERE RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
