Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
933748,VERE RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
933748,VERE RD RUGBY,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
933748,VERE RD RUGBY,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
933748,VERE RD RUGBY,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
933748,VERE RD RUGBY,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
933748,VERE RD RUGBY,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
933748,VERE RD RUGBY,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
933748,VERE RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
933748,VERE RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
933748,VERE RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
