Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
933748,VERE RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
933748,VERE RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
933748,VERE RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
933748,VERE RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
933748,VERE RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
933748,VERE RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
933748,VERE RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
933748,VERE RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
933748,VERE RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
