Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
933748,VERE RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
933748,VERE RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
933748,VERE RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
933748,VERE RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
933748,VERE RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
933748,VERE RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
933748,VERE RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
933748,VERE RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
933748,VERE RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
