Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.95
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
933748,VERE RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
933748,VERE RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
933748,VERE RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.2
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,78.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
933748,VERE RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.44
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,94.0
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.12
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
933748,VERE RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.88
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
933748,VERE RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
933748,VERE RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
933748,VERE RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.74
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.7
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.3
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,130.5
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,199.8
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.17
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
933748,VERE RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
933748,VERE RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
