Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
933748,VERE RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
933748,VERE RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
933748,VERE RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.55
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
933748,VERE RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.51
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,91.6
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.8
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.38
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
933748,VERE RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.03
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,99.2
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.12
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
933748,VERE RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,90.8
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.7
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.32
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
933748,VERE RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.79
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,77.1
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
933748,VERE RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.46
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.2
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
933748,VERE RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,69.9
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.51
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
933748,VERE RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
