Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.01
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
933748,VERE RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.05
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
933748,VERE RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
933748,VERE RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
933748,VERE RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
933748,VERE RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
933748,VERE RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.36
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,125.3
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.81
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
933748,VERE RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.05
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,97.0
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
933748,VERE RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
933748,VERE RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
933748,VERE RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.3
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
