Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
933748,VERE RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
933748,VERE RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,70.1
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
933748,VERE RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
933748,VERE RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
933748,VERE RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
933748,VERE RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
933748,VERE RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
933748,VERE RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
933748,VERE RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
933748,VERE RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
