Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
933748,VERE RD RUGBY,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
933748,VERE RD RUGBY,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
933748,VERE RD RUGBY,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
933748,VERE RD RUGBY,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
933748,VERE RD RUGBY,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
933748,VERE RD RUGBY,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
933748,VERE RD RUGBY,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
933748,VERE RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
933748,VERE RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
933748,VERE RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
