Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
933748,VERE RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
933748,VERE RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
933748,VERE RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
933748,VERE RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
933748,VERE RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
933748,VERE RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
933748,VERE RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
933748,VERE RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.8
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
933748,VERE RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
933748,VERE RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
