Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
933748,VERE RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
933748,VERE RD RUGBY,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
933748,VERE RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
933748,VERE RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
933748,VERE RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
933748,VERE RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
933748,VERE RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
933748,VERE RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
933748,VERE RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
933748,VERE RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
