Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
933748,VERE RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
933748,VERE RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
933748,VERE RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
933748,VERE RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,86.4
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
933748,VERE RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
933748,VERE RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
933748,VERE RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
933748,VERE RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
933748,VERE RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
933748,VERE RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
