Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
933748,VERE RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
933748,VERE RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
933748,VERE RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
933748,VERE RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.88
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
933748,VERE RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
933748,VERE RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.94
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
933748,VERE RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
933748,VERE RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
933748,VERE RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
