Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
933748,VERE RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
933748,VERE RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
933748,VERE RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
933748,VERE RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
933748,VERE RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
933748,VERE RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
933748,VERE RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
933748,VERE RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
933748,VERE RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
933748,VERE RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
