Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
933748,VERE RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
933748,VERE RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
933748,VERE RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
933748,VERE RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
933748,VERE RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
933748,VERE RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
933748,VERE RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
933748,VERE RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
933748,VERE RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
933748,VERE RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
