Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
933748,VERE RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
933748,VERE RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
933748,VERE RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
933748,VERE RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
933748,VERE RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
933748,VERE RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
933748,VERE RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
933748,VERE RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
933748,VERE RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
933748,VERE RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
