Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
933748,VERE RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
933748,VERE RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
933748,VERE RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
933748,VERE RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
933748,VERE RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
933748,VERE RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
933748,VERE RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
933748,VERE RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
933748,VERE RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
933748,VERE RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
