Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
933748,VERE RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
933748,VERE RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
933748,VERE RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
933748,VERE RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
933748,VERE RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
933748,VERE RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
933748,VERE RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
933748,VERE RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
933748,VERE RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
933748,VERE RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
