Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
933748,VERE RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
933748,VERE RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
933748,VERE RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
933748,VERE RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.2
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.22
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.55
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
933748,VERE RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.39
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
933748,VERE RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.38
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
933748,VERE RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
933748,VERE RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.9
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,16.1
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.22
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
933748,VERE RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
933748,VERE RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
