Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.61
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
933748,VERE RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
933748,VERE RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
933748,VERE RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
933748,VERE RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
933748,VERE RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.37
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,81.5
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.28
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
933748,VERE RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.8
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
933748,VERE RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.31
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
933748,VERE RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.17
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,134.3
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,199.3
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.09
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
933748,VERE RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.66
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,113.7
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.44
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
933748,VERE RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
