Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.32
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,94.0
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
933748,VERE RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
933748,VERE RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
933748,VERE RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.51
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
933748,VERE RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.57
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.7
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
933748,VERE RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.55
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,16.0
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.98
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
933748,VERE RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.03
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
933748,VERE RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
933748,VERE RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.72
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,119.3
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.92
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
933748,VERE RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.5
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,15.9
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
933748,VERE RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
