Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
933748,VERE RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
933748,VERE RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
933748,VERE RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
933748,VERE RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
933748,VERE RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,15.8
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
933748,VERE RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
933748,VERE RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
933748,VERE RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,15.7
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
933748,VERE RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
933748,VERE RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
