Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
933748,VERE RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
933748,VERE RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
933748,VERE RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
933748,VERE RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
933748,VERE RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,83.8
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
933748,VERE RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,79.1
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
933748,VERE RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
933748,VERE RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
933748,VERE RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
