Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
933748,VERE RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
933748,VERE RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
933748,VERE RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
933748,VERE RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
933748,VERE RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
933748,VERE RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
933748,VERE RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
933748,VERE RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,83.6
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
933748,VERE RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
933748,VERE RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
