Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
933748,VERE RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
933748,VERE RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
933748,VERE RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
933748,VERE RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
933748,VERE RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
933748,VERE RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
933748,VERE RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
933748,VERE RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
933748,VERE RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,61.2
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
933748,VERE RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,14.7
