Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
933748,VERE RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
933748,VERE RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
933748,VERE RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
933748,VERE RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
933748,VERE RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
933748,VERE RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
933748,VERE RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
933748,VERE RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,77.5
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
933748,VERE RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
933748,VERE RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
