Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
933748,VERE RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
933748,VERE RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
933748,VERE RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,66.3
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
933748,VERE RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
933748,VERE RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.11
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,92.3
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
933748,VERE RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
933748,VERE RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
933748,VERE RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
933748,VERE RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
933748,VERE RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
