Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
933748,VERE RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.44
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
933748,VERE RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
933748,VERE RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
933748,VERE RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,14.5
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
933748,VERE RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
933748,VERE RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,57.8
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
933748,VERE RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,14.6
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
933748,VERE RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
933748,VERE RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,14.7
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
933748,VERE RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
