Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
933748,VERE RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,14.8
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
933748,VERE RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
933748,VERE RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
933748,VERE RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,14.9
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
933748,VERE RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
933748,VERE RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,15.0
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
933748,VERE RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
933748,VERE RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,15.1
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
933748,VERE RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
933748,VERE RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
