Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
933748,VERE RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,15.2
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
933748,VERE RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
933748,VERE RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
933748,VERE RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,15.3
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
933748,VERE RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
933748,VERE RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,15.4
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
933748,VERE RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
933748,VERE RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
933748,VERE RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
933748,VERE RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
