Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
933748,VERE RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,15.5
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
933748,VERE RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
933748,VERE RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
933748,VERE RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
933748,VERE RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
933748,VERE RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
933748,VERE RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,15.6
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
933748,VERE RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
